Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.91
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.25
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,80.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.99
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.27
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.91
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,80.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.51
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
931253,CUBBINGTON RD COVEY,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.23
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,92.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.59
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.03
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,114.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.85
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,109.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.27
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.69
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,99.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,178.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.94
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.16
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,110.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.77
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.62
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,99.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.18
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
931253,CUBBINGTON RD COVEY,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.92
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
