Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.04
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.44
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.72
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.01
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.93
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.64
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.85
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.54
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.24
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.13
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.92
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,85.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.39
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.46
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.21
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,84.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.57
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.31
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
931253,CUBBINGTON RD COVEY,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,99.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.15
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.48
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.43
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,101.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.12
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.68
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.31
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,89.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.24
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.55
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.14
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,108.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.2
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.9
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931253,CUBBINGTON RD COVEY,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
