Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.45
931253,CUBBINGTON RD COVEY,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.63
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.85
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.98
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.44
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.58
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.85
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,85.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,85.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.96
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.19
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.14
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.11
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.86
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,86.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.85
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.67
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.63
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.55
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,96.0
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.28
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,80.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.55
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
931253,CUBBINGTON RD COVEY,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.49
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.81
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.27
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.96
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,90.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.15
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.34
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,99.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.36
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.14
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.17
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,98.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.6
