Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.65
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.72
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,184.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.67
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
931253,CUBBINGTON RD COVEY,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.15
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,96.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,90.45
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,211.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.32
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,96.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,81.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,93.15
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,221.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.71
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,91.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.95
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.58
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,100.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.07
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.79
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,91.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.93
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,93.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,10.0
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.45
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
931253,CUBBINGTON RD COVEY,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,101.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,10.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.33
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.54
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.93
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,95.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
