Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,10.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.37
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.67
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.05
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,94.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,10.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.58
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.75
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.96
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,109.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,189.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,9.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.95
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.58
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,91.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,9.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.88
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,96.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,9.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931253,CUBBINGTON RD COVEY,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.42
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,85.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,9.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.64
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,90.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,188.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,9.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.33
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.98
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.26
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,76.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,9.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.64
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,85.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,9.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.13
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.66
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,80.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
