Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,9.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.19
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.5
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,9.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931253,CUBBINGTON RD COVEY,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.35
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,98.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,9.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.89
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.06
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,89.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,9.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.88
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.31
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,85.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,192.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,9.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.68
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.05
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.88
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,84.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,9.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.69
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.01
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,93.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,194.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,9.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.84
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.81
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,69.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,9.4
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.61
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
931253,CUBBINGTON RD COVEY,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.02
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.91
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,9.4
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.42
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931253,CUBBINGTON RD COVEY,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.76
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,91.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
