Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.64
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,97.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.28
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,86.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.52
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,65.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,67.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.59
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.02
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
931253,CUBBINGTON RD COVEY,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.29
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,67.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.85
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,63.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.97
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.88
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,66.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.42
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.13
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,73.8
