Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.75
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.92
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,83.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.95
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
931253,CUBBINGTON RD COVEY,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.28
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,98.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.34
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.27
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,98.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.37
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.26
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,101.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.83
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.12
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,91.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.77
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.44
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.13
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.45
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.06
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,93.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.49
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.94
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.29
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
931253,CUBBINGTON RD COVEY,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.07
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,98.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.25
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.51
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.01
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,81.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
