Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.31
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.92
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,71.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.59
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.91
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.39
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.67
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,108.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,197.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.08
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.34
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.88
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,93.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.96
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.02
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931253,CUBBINGTON RD COVEY,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.95
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,74.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.29
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.96
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.55
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.13
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,85.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.11
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.61
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.15
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.98
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.38
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.39
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.35
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.74
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,153.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.72
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.54
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.65
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
