Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,11.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.13
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.82
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.03
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,106.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.49
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,11.9
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.23
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.2
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
931253,CUBBINGTON RD COVEY,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.44
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,210.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.88
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.02
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,218.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.32
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,103.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,197.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.55
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.76
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.29
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.31
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,89.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.23
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.43
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.95
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.76
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.29
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.12
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.82
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.71
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.07
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,95.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.85
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.28
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
931253,CUBBINGTON RD COVEY,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.31
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.97
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,73.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,11.6
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.34
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.05
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
931253,CUBBINGTON RD COVEY,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.52
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.65
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,84.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,11.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.52
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.28
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,94.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.17
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,11.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
