Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.46
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.85
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,93.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,94.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,11.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.79
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.73
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,95.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.87
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,91.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,11.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.41
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.09
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,225.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.79
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,86.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,11.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.94
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.78
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,97.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,11.4
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.63
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,215.3
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
931253,CUBBINGTON RD COVEY,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.75
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,74.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.72
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.71
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.02
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,88.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,81.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.45
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.85
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.84
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,180.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,11.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.35
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.45
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.48
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,101.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.65
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.61
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.35
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,86.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.65
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.82
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
