Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.93
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,102.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.05
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
931253,CUBBINGTON RD COVEY,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.73
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,194.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.59
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,105.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,188.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.12
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.03
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,108.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.97
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.13
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,104.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.25
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,103.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.31
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.56
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.76
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,108.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,187.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.79
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
931253,CUBBINGTON RD COVEY,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.94
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,98.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.71
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,79.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.12
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,83.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
