Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.46
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.01
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,73.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.91
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.11
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.43
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.03
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.65
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,68.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.59
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
931253,CUBBINGTON RD COVEY,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.18
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.91
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,88.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.51
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.88
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,85.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.91
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.72
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,80.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.68
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,89.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.67
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.73
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,91.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
