Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
931253,CUBBINGTON RD COVEY,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.74
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,98.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.71
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,94.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.87
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.08
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.51
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,99.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,78.45
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.68
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.98
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,96.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,184.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.96
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.31
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.77
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,98.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.67
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,81.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.97
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
931253,CUBBINGTON RD COVEY,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.22
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.35
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,77.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.18
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.05
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.86
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,80.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.41
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.85
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,86.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
