Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.78
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.69
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.78
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.52
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.67
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.88
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,82.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.71
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931253,CUBBINGTON RD COVEY,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.28
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.57
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.46
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.54
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.25
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,66.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.77
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,182.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,78.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.17
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.57
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.66
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.14
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.98
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,75.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.91
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.67
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.16
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.84
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.04
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.11
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.53
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.63
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
931253,CUBBINGTON RD COVEY,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
