Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.92
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.83
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.49
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.05
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.11
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.25
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,90.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,200.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.92
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.77
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.86
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.72
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,83.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.39
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.44
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,84.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.22
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.17
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,89.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.83
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.07
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
931253,CUBBINGTON RD COVEY,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.35
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,95.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.65
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.41
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.14
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.59
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
