Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.14
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.62
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,73.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.76
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.77
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.27
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
931253,CUBBINGTON RD COVEY,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.97
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.12
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.63
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,70.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.58
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.56
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.14
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.96
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.34
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,87.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.55
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.14
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.06
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.04
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,73.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
931253,CUBBINGTON RD COVEY,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.45
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,74.9
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931253,CUBBINGTON RD COVEY,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
