Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.63
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,70.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931253,CUBBINGTON RD COVEY,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.65
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.63
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,70.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.07
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931253,CUBBINGTON RD COVEY,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.46
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,73.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.63
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,73.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,70.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.29
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.35
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,68.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.96
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,80.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.05
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,68.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.88
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.71
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.88
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,80.0
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931253,CUBBINGTON RD COVEY,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,83.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.86
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
