Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,98.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.34
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.32
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.97
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,10.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931253,CUBBINGTON RD COVEY,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.73
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
