Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,10.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
931253,CUBBINGTON RD COVEY,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.76
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,64.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,10.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.73
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.04
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.42
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
931253,CUBBINGTON RD COVEY,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,10.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.56
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.36
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,68.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,80.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
