Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.22
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.86
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,101.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,69.44
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.78
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,11.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.23
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.32
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.94
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,69.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,11.1
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931253,CUBBINGTON RD COVEY,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.73
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.32
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,67.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,63.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.15
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.04
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,76.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
