Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,65.93
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931253,CUBBINGTON RD COVEY,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.84
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,78.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.88
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.62
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,79.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.64
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.22
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.31
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.96
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,80.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.39
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,74.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.01
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
931253,CUBBINGTON RD COVEY,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.53
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.61
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.82
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
