Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.88
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,91.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.21
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.56
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.18
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,79.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.24
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.96
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,96.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,83.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.73
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.94
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.33
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931253,CUBBINGTON RD COVEY,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.67
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.24
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.56
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,106.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,190.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.49
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,225.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.29
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,93.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.66
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.15
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.39
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,88.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.88
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.77
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.77
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.43
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.42
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.03
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.18
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
