Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.48
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
931253,CUBBINGTON RD COVEY,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.76
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.26
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.86
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.38
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.36
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.22
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.09
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.66
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.69
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.58
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.91
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.61
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.57
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.39
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.47
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.74
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.15
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.8
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.74
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931253,CUBBINGTON RD COVEY,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.52
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.08
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.88
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.85
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.68
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,88.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.13
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.79
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.56
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,75.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
