Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.08
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.58
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,78.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.48
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.81
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,85.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.97
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.72
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,85.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.24
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
931253,CUBBINGTON RD COVEY,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.43
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,105.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,182.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.96
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.82
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.93
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.19
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,95.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.66
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.17
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.97
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,95.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.55
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,87.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.02
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.03
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931253,CUBBINGTON RD COVEY,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
