Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.07
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
931253,CUBBINGTON RD COVEY,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.06
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.29
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.83
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.05
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,96.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.47
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.43
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.45
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.39
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,98.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,74.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.18
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.23
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.05
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.55
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,96.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.55
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.36
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.24
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,100.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.94
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931253,CUBBINGTON RD COVEY,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.06
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.06
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,103.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.55
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,78.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.75
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.07
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,86.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
