Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.28
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.68
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,71.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.36
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.89
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.51
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,91.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931253,CUBBINGTON RD COVEY,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.58
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.15
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,94.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.68
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.47
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,89.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.78
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.78
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,89.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.26
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.71
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,108.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,207.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.14
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.66
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,136.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,233.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.73
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.26
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,140.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,243.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.14
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931253,CUBBINGTON RD COVEY,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.68
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,94.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
