Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.58
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.15
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.16
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.28
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,89.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.67
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.48
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,84.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.07
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.67
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.62
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,89.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.68
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.23
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,87.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.1
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.11
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931253,CUBBINGTON RD COVEY,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.37
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.13
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,86.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.44
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.18
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.12
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,104.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,198.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.91
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,110.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.58
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.93
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,81.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
