Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.74
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.14
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.99
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,89.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,195.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.56
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.85
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.39
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,91.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,205.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.2
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
931253,CUBBINGTON RD COVEY,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.95
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,77.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.87
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.79
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,79.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.38
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.33
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.11
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,75.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.07
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.83
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.19
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.12
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.92
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,85.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.09
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,100.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,194.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.49
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931253,CUBBINGTON RD COVEY,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.34
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,102.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,201.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
