Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.45
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,205.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.14
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.89
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.39
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.01
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.38
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,69.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.42
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.79
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.34
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.69
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,72.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.06
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.99
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.83
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.82
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.32
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.75
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931253,CUBBINGTON RD COVEY,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.98
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.74
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.84
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.21
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,75.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.93
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.33
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,73.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.34
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.05
