Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.39
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,74.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.91
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.09
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.28
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.1
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,12.9
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.21
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931253,CUBBINGTON RD COVEY,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.31
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.19
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.45
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.04
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.16
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.41
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
931253,CUBBINGTON RD COVEY,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.21
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.24
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
