Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.82
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.19
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,71.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.47
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.39
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.61
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.79
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
931253,CUBBINGTON RD COVEY,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.52
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.82
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.52
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.17
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.35
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.72
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.05
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.61
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
