Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,12.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.93
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.31
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.08
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
931253,CUBBINGTON RD COVEY,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,76.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.95
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,67.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.38
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.37
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
931253,CUBBINGTON RD COVEY,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,67.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
