Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.23
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.03
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.38
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,94.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,12.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,66.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,82.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,87.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931253,CUBBINGTON RD COVEY,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,78.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.31
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.31
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.93
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.62
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,78.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.39
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,78.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,75.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
