Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,72.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,12.5
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
931253,CUBBINGTON RD COVEY,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,80.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.47
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.67
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,76.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.18
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,84.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.07
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,82.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.71
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,83.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931253,CUBBINGTON RD COVEY,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.89
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,88.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,12.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.62
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,78.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.97
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
