Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,79.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,86.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.82
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.17
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,87.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.8
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,99.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931253,CUBBINGTON RD COVEY,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,78.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.65
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,81.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.18
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,83.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.91
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.15
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,82.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.06
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,79.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.62
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,87.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,12.3
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.06
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931253,CUBBINGTON RD COVEY,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
